Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
