Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
