Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
