Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
