Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
