Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
