Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
