Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
