Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
