Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
