Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
