Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
