Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
