Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
