Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
