Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
