Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
