Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
