Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
