Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
