Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
