Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
