Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
