Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
