Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
