Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
