Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
