Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
