Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,16.8
