Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
