Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
