Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
