Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
