Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
