Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
