Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
