Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
