Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
