Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
