Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
