Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
