Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
