Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
