Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
