Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
