Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
