Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
