Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
