Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
