Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
