Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
