Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
