Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
