Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
