Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
