Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,transformer,,Temperature,C,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,transformer,,Temperature,C,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,transformer,,Temperature,C,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
