Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,transformer,,Temperature,C,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,transformer,,Temperature,C,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
