Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
