Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
