Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
