Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,transformer,,Temperature,C,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
