Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,transformer,,Temperature,C,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
