Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
