Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
